Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L3 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97961
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,24.06
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,45.56
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13435999999999998
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11507
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18117
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8175
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94665
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92081
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99884
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,104.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97781
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-113.94
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.81
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.19
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07332000000000001
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15932000000000002
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06554
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81671
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96353
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91931
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91263
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96564
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98566
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98117
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-122.12
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,98.81
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06545
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05623
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04363
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87192
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9465
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99094
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95212
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96228
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,89.75
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98914
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98938
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97852
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-130.56
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,34.5
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1722
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02074
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08647
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91159
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96329
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96124
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8471700000000001
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92316
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95248
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
