Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.61
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98987
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97848
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.69
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08684
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17711
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03331
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89691
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97375
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91382
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8962700000000001
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8964200000000001
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96765
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.34
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97671
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L3 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-124.06
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.04674
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1068
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08162
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94424
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97369
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93347
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8674
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9212
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97818
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,,L1 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.94
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1776
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06667000000000001
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11882
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9443
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97653
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92682
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90213
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92728
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96133
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.94
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,67.62
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.57
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15275999999999998
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08345
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04686
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9729
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94998
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
