Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98279
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94696
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90777
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95007
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98053
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18944
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24102
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19771
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93906
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98132
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8823200000000001
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90054
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99554
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,98.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,98.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97092
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97858
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L3 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10961
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12718
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13127
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94601
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94556
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95874
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93121
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98709
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,88.5
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.25
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,89.12
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97891
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.75
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20827
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22045
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20742
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95264
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98807
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93133
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91189
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92169
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96124
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98163
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97211
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Min),A,30.0
