Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11449
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33336
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06282
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88049
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99234
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94827
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94595
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92654
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,104.5
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97427
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98199
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97943
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.56
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,54.37
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20375
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17037
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08504
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99084
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95062
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91766
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94406
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99237
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,104.12
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.25
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,92.62
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95135
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98495
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97989
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,37.31
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.37
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.31
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07399
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.34591
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12868
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91055
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95297
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87085
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98022
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96884
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,117.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,117.62
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97345
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0472
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18358
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23922
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92416
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87961
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96728
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,94.25
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,94.38
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,94.88
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,95.0
