Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98242
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97082
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.69
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15773
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16558
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1249
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93933
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98483
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96802
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92282
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94507
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99899
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,90.5
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,128.38
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,128.88
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.62
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96997
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,,L1 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-52.88
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23125
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17882
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10228
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93625
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94171
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93433
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97067
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97543
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,101.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,109.25
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,113.12
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,111.12
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,19.88
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93362
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.19
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.35158
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16335
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23006
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93149
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96558
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99524
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,94.88
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,100.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,115.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,132.12
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97043
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97568
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17839000000000002
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05757
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24065
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92248
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91406
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9555
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91571
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99673
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,37.62
