Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,121.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,121.75
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.5
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95184
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.94
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-53.94
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,27.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12572
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23745
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26644
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97137
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91931
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91098
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96796
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,91.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94983
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96808
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.12
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13274
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26442
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17498
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93945
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97589
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95172
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9028
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9183
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99374
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,97.88
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97568
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.06
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05116
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33565
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16535999999999998
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94873
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99188
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95071
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92444
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,118.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,116.12
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,98.25
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,98.62
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,98.5
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95581
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97671
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,30.06
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.56
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16502999999999998
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16493
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13535999999999998
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93765
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96771
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9606
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
