Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9378
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99039
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,110.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,127.12
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,127.38
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,127.25
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97476
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.44
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,46.44
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07555
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15250999999999998
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20208
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96085
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92535
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94372
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98795
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,88.75
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,97.25
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,96.12
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96451
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94943
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97092
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.81
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.5
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18227
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11638
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15279
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95572
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95969
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95453
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94769
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99277
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,98.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95538
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96582
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.69
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20369
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17659
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09242
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97131
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97327
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91702
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90036
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94379
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99258
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97067
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97052
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.06
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.31
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14104
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08711
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12343
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.62
