Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89899
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86477
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93338
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94812
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9523
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.08
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9516
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96158
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-77.69
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03694
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15029
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18968
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90365
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96661
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9426
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87039
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93014
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94653
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,89.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96484
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.31
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10274
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.122
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27813000000000004
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92084
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93506
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98642
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8851
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9303
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,81.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,120.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,120.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96838
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.81
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06867999999999999
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.044910000000000005
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.31481
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94061
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93103
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98282
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8862899999999999
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93704
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92596
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,111.38
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,111.75
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96692
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.87
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-65.37
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.37
