Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08006
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02382
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.34551
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9396
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89133
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94635
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8917200000000001
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9042
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,127.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,128.38
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,127.75
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96664
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,,L1 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,20.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-55.87
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17739000000000002
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03883
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.38296
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91742
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91775
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99158
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,99.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,99.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.87
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88534
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93167
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91748
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,146.38
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,147.12
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,146.62
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96884
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L2 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.06
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08714
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13677
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25606
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95749
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93359
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95492
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97693
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.87939
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,94.25
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,99.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,100.88
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.62
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97092
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9697
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96912
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.56
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16567
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11965
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.3236
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8576600000000001
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95105
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,93.75
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92923
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97876
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9006
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,104.38
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,104.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,132.25
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,132.75
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,132.5
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
