Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,67.81
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.69
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15800999999999998
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3886
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08638
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95138
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97079
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94095
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97613
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.84964
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,79.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,113.88
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,114.12
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,103.38
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,103.62
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98871
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,49.31
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.69
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14376
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10472
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18389
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94055
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8760100000000001
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91495
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,96.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98227
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,60.69
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.06
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03258
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15386
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15070999999999998
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90393
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94879
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.37
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92383
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,90.12
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,90.38
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,90.25
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99234
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99145
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L3 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L2 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-82.56
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05397
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16463
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06294
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8501299999999999
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.64202
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8920299999999999
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.07
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.83062
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
