Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,89.38
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,94.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96585
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,,L1 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-66.44
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15941
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14623
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11897
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-54.69
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,12.94
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.37551
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71939
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94907
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96136
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99039
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,96.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96643
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,169.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,47.44
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07945
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18489
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10866
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.68072
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9827
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,39.13
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96832
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98984
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.65252
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,105.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96442
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98392
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,29.69
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-89.06
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,92.81
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09459
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0107
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05214
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.31
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80386
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.46206
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96408
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,41.87
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97424
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72827
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,97.25
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,98.5
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98447
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96646
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L2 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,20.38
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,41.63
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11229
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14134000000000002
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25093000000000004
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.37
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81753
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77203
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,82.81
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97211
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.10079
