Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,100.75
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96341
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13840999999999998
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17119
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25042
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.19
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.57745
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92059
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95578
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,97.25
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98117
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95062
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.105
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96194
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98218
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98386
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-79.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.31
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10134
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14607
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18611
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.19
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.22469
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78186
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94461
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-56.63
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-27.62
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.35601
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.61138
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.31
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.75
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,104.93
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03316
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03044
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03746
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-110.81
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.23546
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5826
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91388
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,94.19
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95712
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86105
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.07509
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98676
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97668
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08638
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06126
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14244
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-64.37
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.25713
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.49154
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91589
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
