Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-62.31
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,118.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95718
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.30636
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.49438
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.42
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.81
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,24.56
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.85269
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90375
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97046
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L2 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,,L1 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,45.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15145
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1321
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13207
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-140.81
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-71.94
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.6108
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.20476
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83667
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95117
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89618
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,111.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,112.38
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99219
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98804
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-148.88
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07771
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16355999999999998
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.273
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-127.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-140.18
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.4211
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.51205
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8312
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-139.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,40.31
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8670899999999999
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.30571
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7411800000000001
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,81.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97742
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,,L1 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.44
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,75.19
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26833
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03169
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08098
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70562
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7540899999999999
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.64736
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88986
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94757
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98788
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,38.87
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-154.37
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07881
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12355
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0389
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
