Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89151
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93738
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76968
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95557
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8610200000000001
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95016
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96246
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97848
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.81
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-51.44
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.32
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13216
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11736
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09294
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96857
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7196899999999999
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98148
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8280299999999999
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.44
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,29.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.94
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9501
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.86264
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94836
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,,L1 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.19
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,36.56
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15627
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19551
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16527
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91254
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96371
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73953
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97607
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82245
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82986
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.06
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,94.88
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-146.94
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,40.56
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18495
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.11177
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04033
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.56
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-122.44
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8313299999999999
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75775
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.42409
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7763899999999999
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.43462
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Current (Max),A,69.62
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97113
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99554
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Min),A,26.38
