Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,,L1 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.37
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1986
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06355
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08141
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8911100000000001
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87308
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68853
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,179.63
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94668
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88669
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.96893
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.95
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (Max),V,237.94
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.75
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.56
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08635
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18267
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22145
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90192
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94015
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80465
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98694
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98392
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92416
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (Max),V,239.03
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Min),V,237.95
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Current (Max),A,100.62
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.94
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,22.75
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,25.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.84173
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.906
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8933700000000001
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L2 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.56
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.75
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.44
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09212
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32839
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13002
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87674
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98111
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94986
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97238
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78033
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81488
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.62
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (Max),V,236.64
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.61
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Min),A,91.88
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Current (Max),A,104.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,103.62
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Current (Max),A,100.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98294
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98099
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98886
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,,L1 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.44
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-124.81
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22808
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08766
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13365
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91556
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88879
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-145.44
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,176.81
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98273
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.6444
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.96252
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Min),V,238.84
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Min),V,236.86
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Min),A,70.62
