Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Current (Max),A,71.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L2 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13014
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11086
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12580999999999998
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73095
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90884
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8907799999999999
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-70.38
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.29564
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7662899999999999
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99341
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.81
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,83.56
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03059
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01039
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06972
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-91.38
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70401
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.00859
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79709
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-136.94
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6655800000000001
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.28914
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.3
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,105.12
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,105.38
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,105.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98471
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98471
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.44
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-99.82
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0779
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1411
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03038
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-56.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93295
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92731
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4511600000000001
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8890100000000001
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75155
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.14
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,78.5
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99527
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L2 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.62
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-87.37
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11089
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17421
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00346
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.13
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65658
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5113800000000001
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.37371
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
