Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98663
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99237
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-110.63
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.44
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02089
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00609
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11418
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-45.38
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84808
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54723
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84939
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94998
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85275
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,93.12
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,85.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99207
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L3 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.81
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,168.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09551
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18471
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.17717
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84378
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92172
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78769
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86462
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98807
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,82.5
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,95.88
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99582
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.5
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.13
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13271
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23146
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1133
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8912
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88559
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88931
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8451200000000001
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98791
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,237.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,84.5
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,102.5
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,87.12
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96674
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95441
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98489
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-93.56
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21315
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17568
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08012999999999999
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91128
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95422
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
