Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96637
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80694
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.19
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,86.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,88.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96158
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97379
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L2 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13588
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0772
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02699
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-71.06
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97266
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70819
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2647
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.87
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,177.13
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91315
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92383
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.94086
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.55
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.41
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.47
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96832
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96133
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98581
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.75
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.25
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10832
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1346
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16230999999999998
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83114
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96484
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8691399999999999
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,39.81
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92804
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97647
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.12026
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.66
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96066
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.19
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12093
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24544
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20034
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96338
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8964799999999999
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93188
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-70.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8602
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96658
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.15227000000000002
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.81
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.91
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,236.56
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.48
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99084
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L2 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1939
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.36715
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14006
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
