Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87195
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87051
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97211
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,237.84
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,75.25
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,114.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,114.12
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98291
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98495
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L2 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,40.81
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,71.38
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11907
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28588
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11208
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98566
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8808600000000001
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7872
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,53.81
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91199
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9874
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.50369
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,104.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,105.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98761
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L2 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,49.62
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,107.06
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21263
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08717000000000001
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14272
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93661
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,50.06
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8996
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85116
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6121800000000001
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.81
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.95
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,103.5
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,103.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99252
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,,L1 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.06
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.25
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13716
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1794
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17848
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96402
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8678600000000001
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8643200000000001
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95499
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.84
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.89
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,106.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,103.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,101.38
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,101.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,122.62
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,123.12
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.88
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97879
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L2 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.62
