Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.81
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03349
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20436
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15438
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96353
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94977
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92099
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.25
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87469
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95181
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.3
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,236.81
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,100.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,100.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,119.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,120.12
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.75
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99222
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99429
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-133.13
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03862
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11009
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02345
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-52.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82324
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.42797
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83795
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96545
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8840600000000001
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98813
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.33
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.45
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,91.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,98.62
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99161
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L2 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17409000000000002
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.34923000000000004
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12447
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96713
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9249
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85965
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7830199999999999
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99612
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,108.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,109.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,108.88
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,122.62
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,125.75
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98123
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97748
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11864
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30001
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18379
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77084
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99109
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79809
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95242
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81115
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,103.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,103.88
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.62
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,86.12
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
