Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99414
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L3 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,,L1 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.19
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09477
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1443
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15145
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92395
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81701
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.65994
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-168.19
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83667
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.08995
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,97.25
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98218
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08893999999999999
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11122
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2979
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88302
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86777
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.37
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94977
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95813
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95822
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,90.12
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,102.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,102.38
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99301
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98337
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97592
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-160.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,84.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15035
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10008
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07524
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.88
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51461
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92392
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98132
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8555
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,131.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,133.62
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.25
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,90.12
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,86.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99542
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99045
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98776
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.56
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,84.63
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02522
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.032760000000000004
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29866
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.75
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91543
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.59402
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97842
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88721
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73248
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
