Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,115.38
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,115.88
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,102.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98535
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98712
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,179.37
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.81
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02055
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23784
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14903
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8869
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90582
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86145
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89197
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.19
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99399
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L2 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,,L1 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,149.62
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.25
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12285
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26503000000000004
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03557
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77075
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95724
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81439
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8793
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93219
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.75
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99362
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98843
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L3 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L2 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.81
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01561
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20232
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23967
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9281
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95047
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9693
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95468
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8876
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,104.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,104.88
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,104.75
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,98.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,112.25
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,112.5
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.38
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97687
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96237
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.5
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.44
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1071
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.058920000000000014
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24645
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97763
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89917
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96976
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
