Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86508
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,85.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,97.62
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,98.12
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.37
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,27.19
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.87
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96701
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88382
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96374
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L3 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,,L1 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.07
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09676
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23867
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11958
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91839
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97522
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94366
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.56
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8999299999999999
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99091
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8267200000000001
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,121.5
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,122.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,122.12
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,115.25
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,115.88
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.62
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9761
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.56
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0407
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16426
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13545
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85455
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90704
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87216
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98727
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85162
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,236.59
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,236.77
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,92.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L2 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,69.81
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.94
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21563
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19667
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01497
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97079
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92825
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8778100000000001
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.56
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8949
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96472
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81292
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,86.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97922
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.94
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,133.5
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-93.69
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12877
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1234
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0089
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
