Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93631
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8358399999999999
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92886
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92694
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8920299999999999
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.34
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,83.62
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99023
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99158
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24459
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11815
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01912
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95947
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93359
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91431
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93411
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93732
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.03
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.2
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,81.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,108.75
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,109.5
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,109.12
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98132
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96643
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L2 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.81
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.69
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.75
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15395
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14171
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13689
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94348
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92377
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90658
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99878
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.39
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.47
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,105.5
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,106.12
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,105.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,132.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,132.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.25
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L2 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,,L1 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,83.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.44
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04723
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04067
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09297
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90237
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8985299999999999
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8468
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95114
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91998
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99741
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.67
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.69
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,75.62
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,109.38
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,109.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99582
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L3 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,,L1 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.5
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.88
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06361
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18614
