Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07078999999999999
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94211
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96786
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92679
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.957
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88766
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.23
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.31
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,104.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,104.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,86.12
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99246
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99265
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L3 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,,L1 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.56
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12996
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11748
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27651
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85962
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91766
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79971
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92755
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,101.12
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.25
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,112.88
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,113.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,113.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98102
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.19
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11229
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14891
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01985
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91269
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9288
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93213
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83783
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95044
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93558
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,82.5
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,90.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98834
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.37
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.56
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08867
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05254
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21828000000000006
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91949
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9299
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87756
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78793
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,89.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
