Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.25
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.06
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16374
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.122
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10976
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97232
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91537
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84955
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73745
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92303
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96487
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96268
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96982
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,120.25
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14057999999999998
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02593
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04137
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87729
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87424
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81491
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95117
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86844
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.25
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98462
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99005
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12734
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20821
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0779
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91815
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91293
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87771
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96765
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96384
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96008
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96127
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97082
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-70.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.44
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18538
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10494
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13005
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95419
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96027
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92731
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82968
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87839
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94849
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
