Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97733
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.19
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05101
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11064
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26162
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97742
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9005700000000001
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92941
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81524
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90332
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95254
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,74.88
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97952
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97827
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99155
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.06
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09526
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08997999999999999
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11971
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91843
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95676
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8872399999999999
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8658399999999999
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8726200000000001
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95859
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.44
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97476
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.31
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.44
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-113.25
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1014
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23879
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07265
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8686799999999999
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95468
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87185
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.13
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.70495
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8677299999999999
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96368
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95587
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97336
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,55.56
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07399
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20525
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22792
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93384
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98602
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93011
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.94
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.06
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7731600000000001
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92392
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95117
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
