Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.88
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99347
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99533
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.62
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.69
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26055
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08342000000000001
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2112
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9968
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87079
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91824
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8725
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92459
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Min),A,128.38
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Current (Max),A,128.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,128.62
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Min),A,101.88
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,101.88
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99072
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.81
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-107.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10787
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13399
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01506
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.06
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98743
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7207600000000001
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8314799999999999
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94693
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Min),A,76.62
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98581
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98953
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-159.63
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-43.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,67.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0782
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16785999999999998
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09511
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8638299999999999
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83801
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8013
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93005
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93744
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94717
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97418
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98605
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.13
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.25
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15227000000000002
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05333
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23067
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88846
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84396
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93994
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
