Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78698
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91766
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9899
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96542
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97742
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-115.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.81
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.19
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00435
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1837
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21547
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88861
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95126
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90945
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8143600000000001
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92517
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93951
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.5
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08818
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27617
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15917
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94199
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94855
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95669
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9014
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91504
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9574
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97363
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-149.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.44
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07149
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1202
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11324
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8522299999999999
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96493
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95441
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74438
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87915
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96338
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95123
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,45.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11217
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16295
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15959
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
