Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86661
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89731
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82406
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8577899999999999
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95569
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96591
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-121.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.034010000000000006
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08589
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08879
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8436899999999999
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96579
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86664
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.871
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95602
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17989000000000002
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12432
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01839
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77578
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96591
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88235
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8157300000000001
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89255
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93692
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96081
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,34.06
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,159.69
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14281
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08186
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01988
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8967299999999999
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9061
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7648
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92331
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96454
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95679
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97748
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.62
