Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,58.87
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.25
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00685
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20201
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13573
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8533
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96887
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8619399999999999
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.44
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.44
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75189
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89194
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9491
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.73
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95023
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97733
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,58.63
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,53.81
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-175.63
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02461
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09795
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02416
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8597100000000001
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96481
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8783200000000001
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.63
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77591
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91171
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96042
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97797
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,76.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,174.69
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09386
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09554
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03615
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86011
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96875
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92285
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.56
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.69631
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95596
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.961
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-120.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.13
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.12
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07131
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13582
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11446
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81576
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97333
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91015
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.94
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8295299999999999
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90823
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,0.0
