Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8297100000000001
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83572
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96002
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98206
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97287
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-128.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-110.56
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04024
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0118
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16246
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8782
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97217
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91958
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77978
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91128
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97324
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96112
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98239
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-132.06
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-54.56
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09776
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0948
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18325
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8629700000000001
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97232
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8520200000000001
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8124399999999999
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9071
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97333
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.69
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.56
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06239
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17812
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15453
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92084
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96881
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89654
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7593300000000001
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90359
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97388
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96054
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97766
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98184
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,49.31
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1241
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08455
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08012999999999999
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
