Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87726
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96258
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8269
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76178
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92313
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96548
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96118
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98282
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.44
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05675
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11528
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10655
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81863
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8370000000000001
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7680899999999999
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92004
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93332
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97266
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,,L1 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,33.63
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06691
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06267
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10561
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8935200000000001
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96951
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8671200000000001
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79071
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92532
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9653
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.63
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23458
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08147
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19588
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85251
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96893
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90176
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8489399999999999
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93411
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97287
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96561
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,36.87
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.81
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
