Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13597
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02934
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20009
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85339
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96951
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90637
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93655
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94379
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96933
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,24.38
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-68.94
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.06
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00975
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16172999999999998
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08772
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8968200000000001
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96902
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90222
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92856
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95618
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97494
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,40.44
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03273
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14390999999999998
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22847
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8822
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96542
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8998700000000001
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8705700000000001
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91589
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96051
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-139.19
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.37
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01244
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09175
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02702
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86624
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89023
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8901399999999999
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94458
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
