Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97781
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97891
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.25
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.033280000000000004
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09667
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16698
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8279700000000001
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96689
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90863
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8377700000000001
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9458
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96545
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-14 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9540700000000001
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-133.06
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.56
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.87
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02556
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08531
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11460999999999999
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8175899999999999
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9107700000000001
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9542799999999999
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90814
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9577
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.62
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95996
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781200000000001
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-178.37
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06941
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07918
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22896
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9015799999999999
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9286200000000001
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82184
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93265
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96335
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.45
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9576100000000001
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9914200000000001
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,,L1 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,108.81
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.69
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00517
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08736000000000001
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09389
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8715200000000001
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94852
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88794
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8382799999999999
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92837
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99036
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
