Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8808600000000001
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9962799999999999
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.983
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02535
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09511
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04048
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9065200000000001
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9657899999999999
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91571
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81762
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86749
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9521799999999999
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9844700000000001
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.06
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.75
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-105.13
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12032000000000001
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08037000000000001
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.016069999999999997
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8680100000000001
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9672799999999999
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93332
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.94
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79171
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91833
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9368
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9831200000000001
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-113.63
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-60.13
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.44
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11083
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18886
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14815
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92609
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86264
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9561200000000001
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9782700000000001
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.56
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11785
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09511
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15492
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9579799999999999
