Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94726
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8468
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.983
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99182
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.89
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.92
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,75.38
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Min),A,76.88
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9840399999999999
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.81
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01875
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04833
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17925
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9536399999999999
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751299999999999
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9537
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.888
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9566899999999999
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.69
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.84
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.39
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97531
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.63
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.31
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16851
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16912
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05168
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92361
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94775
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93481
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9675600000000001
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97403
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.55
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9545299999999999
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9721700000000001
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.006999999999999999
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13814
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09404
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9147299999999999
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9704
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94119
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90246
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94876
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.98
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Current (Max),A,74.88
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9444
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798600000000001
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,83.19
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-52.94
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15129
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15792
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16216
