Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9347799999999999
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91659
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8576600000000001
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.966
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.13
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06682
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25093000000000004
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11607999999999999
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94842
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9968299999999999
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9430799999999999
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87198
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95444
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99145
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.66
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.67
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Min),A,123.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Current (Max),A,123.12
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,123.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9728700000000001
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.25
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06348999999999999
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17375
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07347000000000001
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9475399999999999
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9463799999999999
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8764
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789100000000001
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Min),A,100.62
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Current (Max),A,100.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Min),A,85.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98474
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.69
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23253000000000001
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24163
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27007
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9535799999999999
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9859899999999999
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9472299999999999
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8499399999999999
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9992700000000001
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Min),A,97.5
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Current (Max),A,97.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Min),A,121.75
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Current (Max),A,122.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96905
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9779700000000001
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768700000000001
