Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,49.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.44
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25008
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23751
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21559
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9523299999999999
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.987
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9459799999999999
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9000799999999999
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9821799999999999
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99918
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Current (Max),A,101.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Min),A,119.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Current (Max),A,119.88
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,119.75
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9664299999999999
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.38
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13762
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22355999999999998
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28475
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9787299999999999
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96616
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9523299999999999
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94189
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93637
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99872
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.56
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Min),A,119.25
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Current (Max),A,119.38
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9766799999999999
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,32.43
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.06
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05666
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22319
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11559000000000001
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94452
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9357
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97098
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9395399999999999
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99908
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Min),A,98.38
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Current (Max),A,98.5
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Min),A,119.88
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Current (Max),A,120.12
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,120.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635600000000001
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.37
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.56
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1852
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.43462
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21752
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9613299999999999
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9002700000000001
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.909
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.61
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,28.0
