Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Min),A,115.5
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Current (Max),A,116.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.88
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Min),A,94.75
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Current (Max),A,94.88
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95935
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15288
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22838000000000003
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24916
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97464
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92343
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94995
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9761
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.2
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Current (Max),A,93.12
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Min),A,100.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.25
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9613299999999999
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829700000000001
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98715
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18865
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21195999999999998
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15309
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95395
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93155
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93832
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9441799999999999
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Current (Max),A,97.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,97.12
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9803200000000001
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98685
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19701
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18453
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33681
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9347799999999999
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92905
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9613
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9452799999999999
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9747600000000001
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Min),A,129.88
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Current (Max),A,130.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,129.88
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96341
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9890100000000001
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.63
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20375
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09093
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18596
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9364899999999999
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9339299999999999
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9503799999999999
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
