Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Current (Max),A,88.12
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Min),A,101.88
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Current (Max),A,103.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787299999999999
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.25
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14418
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27553
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22344
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98749
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9614299999999999
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98621
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9946299999999999
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.2
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Current (Max),A,87.5
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,87.12
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Min),A,106.38
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Current (Max),A,106.75
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,106.62
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Min),A,102.88
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Current (Max),A,103.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,103.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98114
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787899999999999
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.25
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.31
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07243
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15721
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13915
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9699700000000001
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9233100000000001
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94894
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9549200000000001
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95914
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9942
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.33
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Min),A,95.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9842200000000001
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9704299999999999
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-42.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11515999999999998
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15730999999999998
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26983
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9412200000000001
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94842
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9710700000000001
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9257799999999999
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95834
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9970100000000001
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.14
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Min),A,77.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Current (Max),A,77.25
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,77.12
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Min),A,121.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Current (Max),A,121.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98129
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.19
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22329000000000002
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17647000000000002
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14131
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93329
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95001
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9725299999999999
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
