Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83859
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9970700000000001
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,90.25
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Min),A,126.12
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Current (Max),A,126.75
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.19
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08507
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35369
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21477
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9017
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96249
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,77.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,77.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8855299999999999
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99551
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928600000000001
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.97
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Min),A,162.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Current (Max),A,162.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,162.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Min),A,109.5
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Current (Max),A,110.62
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,110.12
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9743299999999999
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-97.19
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06798
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26485
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27492
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8819899999999999
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9859600000000001
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9745799999999999
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8717
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9871200000000001
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.42
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.44
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Min),A,116.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Current (Max),A,121.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Min),A,107.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Current (Max),A,116.25
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,112.88
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97183
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98083
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,102.31
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24184
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00313
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21205
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94385
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84265
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9722299999999999
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90896
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9936200000000001
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99356
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Min),A,90.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Current (Max),A,90.38
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.25
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Min),A,113.12
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Current (Max),A,113.25
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,113.25
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97278
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98834
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.75
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25954
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.051039999999999995
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1881
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
