Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9170200000000001
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85556
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9428700000000001
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93463
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.48
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Current (Max),A,102.38
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9617899999999999
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892299999999999
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,31.87
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2289
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21227
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15673
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9252600000000001
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95386
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93701
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96893
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9893200000000001
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Current (Max),A,104.12
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Min),A,115.5
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Current (Max),A,116.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,115.75
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9813799999999999
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97241
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-92.31
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.31
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02327
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21986999999999998
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17684
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9238
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8953200000000001
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9547399999999999
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,93.12
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Current (Max),A,93.62
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.75
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Current (Max),A,71.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99493
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97824
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-111.37
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01994
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22141999999999998
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13942000000000002
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.56
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5906899999999999
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9743299999999999
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9517200000000001
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.06
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89636
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.953
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Min),A,95.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Min),A,91.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827299999999999
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Active Power,kW,9.0
