Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.37
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18248
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31771
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15496
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92914
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9378
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9904799999999999
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,36.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Min),A,148.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Current (Max),A,148.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,148.12
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Min),A,97.25
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Current (Max),A,97.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.38
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98715
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9848899999999999
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9829700000000001
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12547
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08562
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26369000000000004
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9380200000000001
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9545299999999999
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9818399999999999
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91061
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Min),A,87.25
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,89.12
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Min),A,99.38
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Current (Max),A,99.38
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Min),A,114.62
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Current (Max),A,114.88
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.75
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9866299999999999
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98544
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,32.63
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,31.06
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07848
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37963
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09187000000000001
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80923
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95904
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9663700000000001
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99503
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9199799999999999
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,38.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Min),A,158.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Current (Max),A,159.25
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,159.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-80.06
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.032119999999999996
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33976999999999996
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16594
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.63
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.22246
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9606
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95395
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8999
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 17:10:00+00:00,busbar,,N Current (Max),A,0.0
