Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Min),A,124.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Current (Max),A,124.62
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,124.38
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.13
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,41.75
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1574
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14809
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26415
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93384
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8909600000000001
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9838899999999999
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Min),A,112.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Current (Max),A,112.62
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,112.5
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Min),A,93.88
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Current (Max),A,94.75
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9853200000000001
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98096
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.25
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.31
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03923
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19783
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08156000000000001
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8608399999999999
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8433799999999999
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87546
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8935799999999999
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9948100000000001
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.16857
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Min),A,102.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.38
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-77.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-166.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.022019999999999998
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05504
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04585
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-93.56
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6028100000000001
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.0407
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69445
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.19
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,97.31
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8735
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80581
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.04033
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9830899999999999
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.81
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,179.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14708
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05501
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03148
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-103.63
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9093899999999999
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.18724000000000002
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7539
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
