Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-168.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95419
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9688100000000001
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.009170000000000001
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9830899999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9855299999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819899999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L2 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,174.63
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,103.93
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.94
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.08628999999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03615
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05417999999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-124.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7045899999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.36617
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9233399999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.5
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8486299999999999
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89346
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.5035
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (Max),V,238.48
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96042
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L2 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.19
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-142.44
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01073
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08556
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.08971
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-140.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.36141
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8789
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71627
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-57.06
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,122.25
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.29204
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.28502
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95685
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9556899999999999
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-110.06
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1967
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02159
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.12264000000000001
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.36089
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.76547
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7068399999999999
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-61.94
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-155.69
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9534299999999999
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.2184
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.50185
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9681700000000001
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9643200000000001
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,152.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,161.63
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,40.56
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.026289999999999997
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.09545
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09917000000000001
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
