Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-156.87
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.06
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.06
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.67962
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.71362
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.44237
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-159.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9857799999999999
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.69653
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Min),V,237.06
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9655100000000001
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9733
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.19
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-104.69
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.058120000000000005
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11835999999999999
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04262
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-70.56
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-146.31
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-67.94
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.17189000000000002
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.7359
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.27059
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,174.87
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9696299999999999
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94611
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.69665
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (Max),V,237.75
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,162.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-90.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.11692999999999999
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06429
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0262
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-165.81
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-148.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.65289
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77261
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14043
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-116.12
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,157.13
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94327
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.11379
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.7680600000000001
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (Max),V,238.36
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835200000000001
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96973
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.69
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-83.69
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02712
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.056470000000000006
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02251
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-135.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.69
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-57.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.3814
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.80337
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.35988000000000003
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-101.81
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,66.56
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9475399999999999
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.03355
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.58883
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (Max),V,236.91
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96967
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9795799999999999
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
