Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L3 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.63
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-164.56
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03703
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.12865
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13567
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-128.81
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-155.87
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-83.44
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.46007
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8257399999999999
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21251
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-146.19
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,169.94
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89499
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.41946000000000006
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.83795
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.59
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Min),V,237.44
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (Max),V,237.64
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Min),V,236.14
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (Max),V,236.34
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96155
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-95.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0988
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01073
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00404
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-48.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-156.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-59.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5121100000000001
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8439
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.3619
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-150.19
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,151.44
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89691
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.51226
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.80429
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (Max),V,238.06
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Min),V,236.22
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (Max),V,236.28
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.44
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,91.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,154.06
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12389000000000001
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06715
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.051379999999999995
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-141.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-114.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-66.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.46553999999999995
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.25093000000000004
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.23919
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-148.81
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,133.5
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90094
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.5928899999999999
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.58306
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Min),V,236.83
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (Max),V,236.89
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9808
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9834299999999999
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,153.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,126.63
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.5
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03499
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04027
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.054520000000000006
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-44.06
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-125.44
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.38399
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.46708999999999995
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56716
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-144.94
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,93.69
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8757299999999999
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.54473
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.03731
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Current (Max),A,46.5
