Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946299999999999
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9896799999999999
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9901700000000001
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-93.81
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.44
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.059039999999999995
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.013080000000000001
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1538
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-117.81
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-149.25
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-43.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.11989000000000001
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.77749
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58291
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,42.06
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90091
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.68496
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Min),V,238.14
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9900200000000001
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98157
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,89.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-104.37
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.06
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.038439999999999995
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.045239999999999995
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07012
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-160.13
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-97.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.69
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.68371
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.0782
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7770699999999999
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-145.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,127.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8114600000000001
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.62676
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.5735100000000001
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L2 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.81
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.13
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11632
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.05864
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14617
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-164.31
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-148.19
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-45.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.82409
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.76327
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.56493
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-144.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,146.06
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8975200000000001
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.57531
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.74752
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9838899999999999
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97101
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.88
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-134.69
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,179.94
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08711
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.051039999999999995
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01326
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-66.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-154.13
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-73.44
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.10719000000000001
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8317200000000001
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.20165
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-148.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,119.62
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8510700000000001
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.65212
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.55215
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
