Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9680200000000001
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95239
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9905700000000001
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,,L1 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.38
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-178.5
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.44
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13619
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0367
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17003
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-169.69
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.5
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-91.06
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.5280100000000001
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.8310799999999999
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.01875
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-160.25
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,30.94
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8340700000000001
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.68435
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85052
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9754299999999999
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9692700000000001
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9872700000000001
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.69
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,66.69
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-84.81
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11519000000000001
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0551
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03249
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-131.06
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-77.19
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.69
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.24706
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11949000000000001
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69116
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-153.81
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8316
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.6745899999999999
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92212
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939899999999999
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.19
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-106.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00655
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14705
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06337000000000001
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-67.81
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-111.69
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.75
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.22255
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.058429999999999996
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73483
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-149.75
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,106.13
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8466799999999999
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.41326
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.30538000000000004
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.59
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L3 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L2 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,,L1 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.37
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-71.38
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,49.12
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01292
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0312
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15563
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-161.44
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-98.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-74.5
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.5139100000000001
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.05347999999999999
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.053270000000000005
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
