Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-95.56
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86319
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.07347000000000001
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (Max),V,238.34
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Min),A,103.38
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Current (Max),A,108.88
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,105.75
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9817799999999999
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-125.19
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0183
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03508
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.047810000000000005
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-169.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-140.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-85.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.68603
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.66174
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.05083
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-132.56
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.75
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8034600000000001
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.28673000000000004
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94952
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9759200000000001
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97278
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,,L1 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.06
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-61.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1104
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.028980000000000002
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12639
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-139.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-63.57
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.30504000000000003
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.04457
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.34279
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-150.25
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.56
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8688299999999999
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.51235
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91217
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Current (Max),A,77.62
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9897799999999999
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.25
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,47.44
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03447
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06287999999999999
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04338
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-57.06
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.32094
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7333
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.19
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.94
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7814300000000001
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8791200000000001
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8899799999999999
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Min),A,79.62
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9743299999999999
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L2 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,,L1 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,142.69
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-96.69
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00722
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03288
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14961
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
