Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-154.44
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-117.81
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-55.31
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.60787
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.32226
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.4901
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-53.19
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8996299999999999
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.35763
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75039
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Current (Max),A,69.12
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901700000000001
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99384
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9922799999999999
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L3 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L2 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.44
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05657
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24623
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21602
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83514
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90304
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-174.69
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8453
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.75235
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.96262
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Min),A,115.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Current (Max),A,117.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,116.62
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Min),A,91.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9879100000000001
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97855
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99271
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L2 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Current (Min),A,64.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.56
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.31
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08138
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07173
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13616
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9314
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9068
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9545899999999999
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8415799999999999
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8904700000000001
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Min),A,108.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Current (Max),A,108.5
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Min),A,106.25
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Current (Max),A,106.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,106.38
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L3 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Min),A,64.25
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,,L1 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.56
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00551
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03487
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01057
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-62.37
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.31276
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79001
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8891600000000001
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-27.56
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88171
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6922
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.27
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Min),A,100.62
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Current (Max),A,102.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,101.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9880700000000001
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585299999999999
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Current (Max),A,49.0
