Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L3 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,,L1 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,161.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12682000000000002
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01445
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21279
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-39.44
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9821799999999999
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58221
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9762
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.31
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9031100000000001
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90369
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9079299999999999
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Min),A,103.25
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Current (Max),A,103.5
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.31
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-70.31
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.94
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.052320000000000005
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00502
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11479
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-120.44
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.14887999999999998
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.41198
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9288299999999999
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-67.5
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8105399999999999
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.20223
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.60925
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Min),A,89.38
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9813799999999999
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99744
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L3 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,,L1 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.06
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,56.56
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06465
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10115
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18587
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-79.06
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.63436
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.14549
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8964200000000001
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.12
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81216
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88244
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.57668
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Min),A,126.62
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Current (Max),A,126.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.75
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9898399999999999
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9934700000000001
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9947799999999999
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,53.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.56
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06093
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07216
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26778
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-177.81
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.77762
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75689
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9719200000000001
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-95.69
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,172.19
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81424
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.02965
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9487899999999999
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Min),A,76.62
