Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Min),A,117.25
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Current (Max),A,117.62
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,117.38
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9702799999999999
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,,L1 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.56
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-67.19
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04421
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.053939999999999995
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18413
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-55.37
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-151.19
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.12004000000000001
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.79205
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8955700000000001
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.62
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-72.81
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,146.69
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8313299999999999
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.11394000000000001
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.72012
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9883700000000001
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.31
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.25
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13939000000000001
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11295999999999999
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0385
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-119.69
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.69
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.22002
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84854
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2994
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,28.25
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81717
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74865
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86136
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747600000000001
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99274
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99472
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L2 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-79.87
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,31.31
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17949
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20201
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11577
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8382799999999999
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8422200000000001
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8959600000000001
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,42.31
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93674
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7532
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73092
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Min),A,85.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Min),A,98.88
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928899999999999
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L2 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.06
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-60.37
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15547
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07387
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16884000000000002
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-68.88
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8614799999999999
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29231999999999997
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,32.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7892399999999999
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6058
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.12
