Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.14
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.17
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Current (Max),A,76.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Current (Max),A,105.25
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.81
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9552299999999999
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9818399999999999
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L2 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,88.07
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,21.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17415
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16136
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07082000000000001
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8393799999999999
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95691
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71859
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8443299999999999
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.81
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Current (Max),A,85.38
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9862700000000001
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,157.06
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.06
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0468
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04747
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07341
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84305
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88644
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8697799999999999
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,66.94
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8402700000000001
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9318799999999999
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.3232
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.92
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Min),A,73.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9838600000000001
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877600000000001
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Current (Max),A,64.38
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,,L1 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.13
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.19
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26168
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16896
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08305
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93924
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9279799999999999
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7672100000000001
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81286
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.38802
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Min),A,91.5
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9519299999999999
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97201
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9954799999999999
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L2 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,,L1 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-78.19
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29943000000000003
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16047999999999998
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.419
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.0
