Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9413100000000001
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.55377
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Current (Max),A,98.25
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Min),A,149.12
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Current (Max),A,149.5
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,149.38
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.81
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9601700000000001
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98608
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9942
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L2 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.87
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,134.75
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,43.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08119
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.03795
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.035930000000000004
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.94
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.5543100000000001
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65515
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7037899999999999
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.37
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8946200000000001
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,78.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9890399999999999
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9845299999999999
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.63
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17101
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24047
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10719000000000001
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83905
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9703700000000001
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86746
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9370700000000001
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6806
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Current (Max),A,88.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94742
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789399999999999
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-100.06
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.94
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.69
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11790999999999999
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.054029999999999995
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23067
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-50.69
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8402700000000001
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.52654
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8563200000000001
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8398100000000001
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.57699
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.992
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,131.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,97.44
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04997
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.044360000000000004
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01747
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
