Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-88.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.75
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8440200000000001
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.02025
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5493100000000001
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.75
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96405
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98108
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.36214
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.19
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Current (Max),A,77.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9856
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,35.87
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21013
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06093
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20034000000000002
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-71.44
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87359
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.247
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9469
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,67.5
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,104.87
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9704
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.75967
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.00014
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9642299999999999
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,,L1 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-114.56
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,85.63
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13442
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01064
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00359
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91296
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6298199999999999
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78146
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.25
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8381299999999999
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9744299999999999
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7357100000000001
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.5
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9548
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9746100000000001
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15972
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08037000000000001
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.055189999999999996
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9388700000000001
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93173
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89697
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92932
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.82055
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82104
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95642
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9800700000000001
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Min),A,26.12
