Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,93.5
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.19
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,33.37
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04137
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03096
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19292
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8874200000000001
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9223899999999999
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94888
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78033
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81765
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.82837
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96216
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96924
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9875799999999999
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,,L1 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,92.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17449
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14873
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17415
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9359999999999999
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93179
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77633
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78152
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88226
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Min),A,93.38
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9860200000000001
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.81
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10787000000000001
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.026719999999999997
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1248
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88666
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74279
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9020100000000001
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94589
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93671
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9832799999999999
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Current (Max),A,103.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9894700000000001
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899899999999999
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.69
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09407
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12025999999999999
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1219
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82867
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94916
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94516
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9898100000000001
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86831
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,97.62
