Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Current (Max),A,84.5
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.38
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784200000000001
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-144.56
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0627
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10994000000000001
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07958
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8698100000000001
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9342600000000001
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7084
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9342299999999999
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89233
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9747600000000001
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98621
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,28.69
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15685
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02538
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23894
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-80.75
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82773
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.11492000000000001
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9173
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80447
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94171
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,,L1 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.31
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29705
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15431
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16172999999999998
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92343
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8542200000000001
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.06
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73715
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91458
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90985
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Current (Max),A,78.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95026
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9638399999999999
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9752200000000001
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.06
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2072
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22910999999999998
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07771
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9708600000000001
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9526399999999999
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76828
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.19
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75067
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98614
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8863200000000001
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
