Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.94
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9532799999999999
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9854700000000001
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.75
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07674
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07958
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03905
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.56
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8656299999999999
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.70526
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5711
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.67477
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9651799999999999
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9202299999999999
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9925799999999999
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,,L1 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,53.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-135.37
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15129
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11015
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00105
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.94
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9404299999999999
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8285799999999999
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5678300000000001
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8067300000000001
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91907
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.09
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (Max),V,244.41
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9547399999999999
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9838899999999999
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9850200000000001
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,,L1 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17375
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16149000000000002
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20945999999999998
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80002
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8938
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9191299999999999
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8618399999999999
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9512299999999999
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.8
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98175
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,,L1 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,77.38
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.06
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08167999999999999
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16338
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12287999999999999
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8677
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9537700000000001
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90475
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,28.88
