Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85711
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9574600000000001
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9452799999999999
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.948
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09947
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24065
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13075
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79297
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9710700000000001
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87198
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96173
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91254
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.5
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.56
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Min),A,114.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Current (Max),A,114.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9936799999999999
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L2 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.31
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-106.19
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21395
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20576999999999998
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12349
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85275
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92627
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84121
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83124
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88775
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9096700000000001
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Min),V,243.97
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.05
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,71.5
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864200000000001
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-119.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.44
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13133
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00877
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10222
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8015399999999999
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89181
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86679
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93863
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Min),A,88.75
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9754299999999999
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9731700000000001
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,45.5
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-76.12
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1097
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22069
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0424
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
