Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9155
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9829700000000001
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87759
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9542200000000001
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92401
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534299999999999
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774200000000001
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-72.56
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,36.37
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21671999999999997
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06676
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12122999999999999
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79104
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8739600000000001
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94925
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9015200000000001
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90625
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95944
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,82.62
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.37
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94391
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98157
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-151.69
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1852
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06175
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01637
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79928
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88876
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8901
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9575799999999999
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9298700000000001
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9529700000000001
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,72.69
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.94
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.105
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1172
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12435
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8367600000000001
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80447
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86239
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-40.07
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6916800000000001
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88986
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9611799999999999
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769899999999999
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Current (Max),A,30.0
