Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.054000000000000006
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16524
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10317
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8118
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85846
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9153100000000001
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-44.88
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6257
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92355
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94665
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646600000000001
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9750700000000001
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97211
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,46.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.06
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0406
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09712
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12435
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8276
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88721
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82495
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75738
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89776
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9509
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.94
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08412
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21645
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18706
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79785
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9722299999999999
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94705
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8574799999999999
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94311
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827600000000001
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97998
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-80.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,86.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.81
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00496
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06813
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12569
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8952
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97098
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89218
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81817
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92615
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9743299999999999
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:30:00+00:00,ambient,,Temperature,C,0.0
