Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9598399999999999
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9796100000000001
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-98.06
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09645
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08775
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07329
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77093
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9004200000000001
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8284600000000001
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9067700000000001
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606899999999999
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96365
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9728399999999999
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98761
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,36.31
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11995
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12541
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22918000000000002
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82473
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95465
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77755
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90118
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9640799999999999
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9891399999999999
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,,L1 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.69
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-133.69
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1346
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10265
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14235
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88846
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9550200000000001
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98114
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8819299999999999
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9553200000000001
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-154.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,167.88
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01759
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.044719999999999996
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14064000000000002
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88605
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97388
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91504
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9722299999999999
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9272799999999999
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (Min),V,243.52
